"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"490,31";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"486,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"486,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"281,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,89";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"444,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"728,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,26";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,42";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"582,71";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"583,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"551,61";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"291,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"446,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"553,55";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"354,78";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"747,95";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13,61";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"S15";"31/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1246,91";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"913590101_029";"039135901000";"MAISSE";"91";"91359";"Maisse";"654836,0009";"6811502,0007";"6000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,58";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"40643,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"12/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2001,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"996,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"03/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1104,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1620,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"505,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"599,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"695,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"852,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"914050101_029";"039140501000";"Milly la Forêt";"91";"91405";"Milly-la-Forêt";"660298,274899997";"6812443,2246";"15000";"";"A6";"17/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1232,10";"67";"kg";"kilogramme";"";"Correcte"
