"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"06/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"06/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"06/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"06/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"07/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"08/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"09/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"10/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"11/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"12/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"13/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"14/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"15/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"16/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"17/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"18/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"19/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"20/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"21/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"22/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"23/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"24/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"25/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"26/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"27/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"29/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"30/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"31/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"06/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"06/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A5";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"01/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"03/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"04/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1172,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"819,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"10/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"11/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1410,93";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"772,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"686,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"17/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"18/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"123,93";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"382,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"514,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"25/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1229,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1401,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"915790101_029";"039157901000";"Marolles";"91";"91579";"Saint-Vrain";"651778,644000001";"6826830,867";"22000";"";"S12";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
