"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"12/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"12/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"12/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13742,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"13/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10640,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"13/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"13/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"13/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"13/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"13/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"13/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4884,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"5360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13096,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"14840,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"23/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"33208,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"23/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"17045,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"23/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34090,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"23/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"23/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"23/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"23/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"23/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"23/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A7";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S10";"12/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"10550,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S11";"15/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"6800,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S11";"29/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"6200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"01/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3940,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"01/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"33,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"02/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3960,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"02/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,13";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"03/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5460,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"03/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,01";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"04/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4570,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"04/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,89";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"05/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"05/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,19";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"06/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4140,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"06/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"36,19";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"07/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"07/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,59";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"08/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4630,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"08/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,37";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"09/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4280,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"09/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"38,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"10/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4460,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"10/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"11/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"11/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"36,83";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"12/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4370,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"12/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"13/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4880,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"13/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"14/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4880,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"14/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,94";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"15/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4880,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"15/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,86";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"16/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4570,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"16/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"37,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"17/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4460,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"17/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,66";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"18/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4470,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"18/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"19/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4550,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"19/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"38,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"20/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"20/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,11";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"21/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5550,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"21/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"43,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"22/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"22/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,06";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"23/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5290,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"23/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"47,77";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"24/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5540,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"24/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,66";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"25/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5260,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"25/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,21";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"26/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5670,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"26/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"27/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5170,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"27/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,77";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"28/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5560,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"28/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"55,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"29/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6560,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"29/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"56,58";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"30/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6340,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"30/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"55,16";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6450,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S14";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,42";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"01/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"01/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"01/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"01/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"01/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"02/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"02/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"790,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"02/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"02/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"54,86";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"02/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"116,22";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"03/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"03/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"03/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"03/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"51,19";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"03/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"04/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"04/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"04/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"04/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,41";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"04/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,83";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"S15";"05/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
