"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"160,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"387,50";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S11";"31/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,14";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"820,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"820000,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,68";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,38";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,79";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"20/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9969_029";"031425702000";"EVRECY (mes 04-2010)";"14";"14257";"Évrecy";"444903,999399997";"6894715,0014";"5000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
