"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"05/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"06/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"114,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"07/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"08/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"09/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"674,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"10/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"11/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"709,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"12/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"849,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"13/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"770,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"14/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"989,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"15/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"814,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"16/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"403,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"17/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"204,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"18/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"19/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"305,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"20/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"162,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"21/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"170,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"22/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"140,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"23/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"298,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"24/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"552,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"25/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"114,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"26/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"27/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"280,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"28/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"270,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"29/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"265,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"30/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"296,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"312,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"02/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"04/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"08/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"09/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"12/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"13/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"14/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"15/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"84,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"16/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"18/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"32,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"19/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"20/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"21/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"22/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"23/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"24/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"27/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"28/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"29/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"92,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"30/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"136,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"02/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"230,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1518,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"04/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"531,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"04/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3504,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"602,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4093,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"415,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2822,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"550,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3630,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1045,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"422,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"435,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2784,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"463,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3055,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"18/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"244,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"18/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1610,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"402,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2613,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"722,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"461,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3503,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"495,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3366,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"543,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3583,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"24/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"429,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1152,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"504,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3427,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"750,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4950,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"525,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3360,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1129,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7225,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"02/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6676,86";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1415,49";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"04/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15414,83";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"04/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3267,94";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"08/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19602,23";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3940,05";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"09/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13513,17";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2716,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"12/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17830,57";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3476,96";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"13/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5190,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1001,83";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"14/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2068,97";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"409,66";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"15/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14272,09";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2697,42";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"16/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15516,85";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2963,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"18/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8177,34";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"18/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1561,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"19/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12582,94";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2453,67";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"20/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3346,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"702,75";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"21/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16808,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3378,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"22/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16436,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3237,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"23/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17813,58";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3420,21";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"24/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2132,38";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"409,42";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"27/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5514,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1119,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"28/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15558,71";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3314,01";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24980,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4721,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"30/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16153,05";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3166,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34736,76";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6808,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S7";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
