"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"922,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"02/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"09/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"16/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"23/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S11";"30/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"01/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"02/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,16";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"03/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,45";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"04/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"05/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"06/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"07/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"08/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"09/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"10/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"11/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"12/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"13/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"14/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"15/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"16/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"17/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"18/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"19/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"20/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"21/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"22/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"23/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"24/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"25/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"26/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"27/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"28/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"29/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"30/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,99";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"31,48";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"01/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"01/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"166,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"02/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"03/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"03/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"199,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"177,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"177,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"177,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"177,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"172,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9977_029";"035055801000";"SAINT-SYMPHORIEN-LE-VALOIS/La-Haye-du-Puits";"50";"50236";"Haye";"367916,894000001";"6920704,5229";"7200";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";"Correcte"

